Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,167.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,168.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,181.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,183.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,167.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,134.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,183.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,184.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,158.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,158.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
