Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,203.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97128
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,146.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,146.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,223.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,224.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
