Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,186.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,186.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,204.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,205.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11095
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97293
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,215.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,215.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,173.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,203.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,213.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97974
