Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,203.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,203.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,221.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,129.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,283.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,284.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,234.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,235.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
