Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,224.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,289.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,290.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97037
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,189.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,219.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,220.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,276.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,278.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94137
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,107.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,113.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,350.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,350.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,287.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,288.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,25.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98828
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
