Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,95.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,122.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,234.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,234.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,329.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,329.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,278.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,279.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.3471
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,195.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,196.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,275.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,275.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,228.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,229.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97037
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
