Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,187.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,322.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,323.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,231.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,64.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,130.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,229.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,230.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,322.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,326.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,287.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,291.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,161.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,161.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,161.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,113.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,185.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,351.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,352.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,313.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,314.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,40.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.12
