Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,203.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,206.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,317.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,319.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,271.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,272.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,122.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,122.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,189.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,307.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,307.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,316.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,316.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,127.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,128.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,216.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,218.12
