Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,269.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,270.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,297.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,298.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,277.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,278.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,275.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,276.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,84.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,211.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,211.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,339.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,343.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,269.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,269.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-59.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98648
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
