Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97571
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,130.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,137.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,222.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,222.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,360.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,365.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,264.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06792
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,162.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,163.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,162.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98309
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,218.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,219.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,306.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,308.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,336.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,337.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,163.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,164.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,163.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,317.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,324.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,282.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,283.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,359.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,361.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21505
