Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,149.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,309.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,321.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,345.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,346.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,79.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,163.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,164.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,164.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,342.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,348.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,326.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,326.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,347.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,355.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
