Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,130.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,130.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,176.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,176.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,286.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,296.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,357.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,357.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,418.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,419.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,47.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,123.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,123.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,127.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,266.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,266.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,336.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,337.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,364.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,372.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,37.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,106.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,146.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,146.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,146.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,280.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,280.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,320.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,323.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,381.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,381.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,26.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
