Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,97.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,156.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,157.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,156.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,258.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,274.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,283.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,284.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,411.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,422.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,270.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,282.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,283.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,418.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,419.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93933
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,115.38
