Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,246.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,332.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,332.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,357.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,358.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,330.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,338.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,336.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,337.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,162.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,162.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,162.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,130.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,131.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,385.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,392.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,349.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,351.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.62
