Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,108.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,108.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,267.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,276.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,359.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,359.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,298.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,300.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,129.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,130.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,129.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,227.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,230.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,272.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,303.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,304.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,187.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
