Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,224.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,225.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,288.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,288.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,376.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,379.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,175.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,175.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,175.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,292.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,298.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,284.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,285.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,336.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,337.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,147.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,314.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,315.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,280.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,302.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,323.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,323.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
