Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,249.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,251.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,294.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,295.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,347.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,347.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97021
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,245.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,269.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,269.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11055
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
