Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,250.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,258.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,270.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,271.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,246.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,265.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-109.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99524
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,257.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,258.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,273.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,273.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,282.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.60574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,190.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,262.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,269.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,263.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
