Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,129.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,134.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,209.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,209.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,322.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,327.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,245.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,34.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,181.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,182.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,285.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,287.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,277.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,279.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,83.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,172.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,215.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,224.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,48.25
