Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,180.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,181.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,224.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.5686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,129.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,129.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,190.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,235.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,221.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,221.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
