Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,187.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95804
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,217.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,217.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,213.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,219.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,219.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
