Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,113.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,113.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,225.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,228.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,200.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,201.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,258.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,258.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,246.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,247.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,184.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,185.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-54.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.50423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
