Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,303.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,304.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,180.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,180.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,187.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,295.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,298.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,191.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,192.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,233.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,276.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,277.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,171.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,224.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,225.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
