Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,270.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,277.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,206.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,207.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,228.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,229.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,169.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,214.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-88.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.02904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99301
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
