Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,233.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,205.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,202.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,202.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,213.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,42.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,99.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,261.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,189.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94333
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
