Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,108.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,277.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,277.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,177.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,50.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,234.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,165.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,188.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,188.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,119.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
