Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,256.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,257.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,180.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,257.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,257.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,194.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,165.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97095
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,247.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,248.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,165.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,192.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,192.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98486
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97562
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
