Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,160.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,160.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,160.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,291.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,291.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,176.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98309
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,139.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,140.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,139.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,271.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,278.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,157.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,278.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,278.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,109.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,110.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,271.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,271.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,216.25
