Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,312.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,314.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,278.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,278.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,173.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,231.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,232.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,85.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,316.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,316.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,212.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,82.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
