Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,110.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,120.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,266.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,266.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,274.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,275.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,263.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,268.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,175.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.30614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,147.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,287.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,287.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,222.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,223.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96133
