Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,97.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,154.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,276.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,277.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,192.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,319.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,319.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,225.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,227.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94107
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
