Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,114.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,116.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,260.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,262.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,213.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,214.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,256.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-136.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.68383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96085
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,119.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,224.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,229.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,216.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,216.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,282.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,282.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97363
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98532
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,119.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,114.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,277.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,279.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,226.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,227.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
