Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,144.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,145.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,270.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,270.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,207.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,208.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,216.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,217.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,111.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,245.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,202.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97546
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,124.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,124.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,109.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.75
