Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,343.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,343.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,248.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,70.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-111.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.28341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97186
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,217.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,221.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,220.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,220.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,192.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98813
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,-0.04689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,118.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,130.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,130.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,268.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,270.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,268.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,269.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,163.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,57.75
