Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,225.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,288.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,294.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,219.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,219.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,76.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,152.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,195.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,287.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,288.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,203.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,211.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-51.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.50164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.52761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97128
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,151.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.88
