Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,313.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,314.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.58386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,218.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-60.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.40169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,157.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,205.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,205.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-98.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.69769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
