Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,257.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,258.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,178.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,185.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-162.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.5743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.71087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
