Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,152.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,153.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,261.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,263.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,231.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,232.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.60122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,226.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,227.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91055
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98306
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,193.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,182.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,182.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,190.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,191.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,28.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
