Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,223.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,223.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89828
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,161.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,161.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,229.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,230.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,227.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,227.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,165.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,168.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,168.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
