Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,188.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23494
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
