Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97037
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,197.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,198.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,160.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,161.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-178.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,275.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,276.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86828
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
