Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98532
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,129.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,129.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,153.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,179.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0024
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99792
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91141
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-121.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
