Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,163.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87137
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,144.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8309
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94131
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,53.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
