Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,130.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,155.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,156.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,156.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10024
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93494
