Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96616
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
