Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,102.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92264
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.73031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97021
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
