Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,40.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92486
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7012
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
