Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-80.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89847
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94208
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-101.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.70098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,110.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,111.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
