Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,65.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.65389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-48.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.00166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.57833
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-132.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-34.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.06487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88391
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
