Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92471
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-161.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98447
