Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85629
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,129.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-174.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.03578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97205
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,129.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.37
