Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,177.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85705
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96936
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-74.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82409
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
