Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97409
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,119.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92847
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,58.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97311
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
