Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98245
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92902
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,135.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
