Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,111.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,163.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,90.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.59481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,126.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-67.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-58.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.49837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
