Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-59.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.49041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93622
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,116.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.47564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89789
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9107
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88403
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90448
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
