Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.60726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,138.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.4909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90665
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,151.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-61.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.5985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92331
