Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,156.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-102.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.10167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,175.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-46.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,193.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,195.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-104.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-48.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.25
