Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05409
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99094
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95288
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,225.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,225.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,154.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,197.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,189.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21025
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
