Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,105.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,204.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,204.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,222.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-79.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.7583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94141
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,217.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,218.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,219.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-41.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.71841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,207.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,251.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,252.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-34.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.81527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,5.62
