Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94427
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,61.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98141
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,166.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,166.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,237.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94095
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,139.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,202.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,204.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,208.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-34.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.78994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
