Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,214.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,261.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,262.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98901
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,164.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,266.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,266.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-34.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.79516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,177.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,196.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,196.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,300.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,300.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
