Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,108.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,109.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,214.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,215.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,268.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,270.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,221.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96844
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,187.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.33712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.7521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98471
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,97.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,83.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
