Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,232.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,232.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,211.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,212.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,249.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,223.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,231.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,233.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,245.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,251.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.37539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,76.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,307.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,307.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,279.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,290.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,251.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,255.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.79181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
